Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.03
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.79
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.32
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.38
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,0.11
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.35
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.1
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-8.96
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0012,L1 Active Power,kW,2.78
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0012,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,44.9
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.69
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.08
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.29
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
110489,Coombe Bridge Ave,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.67
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.55
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.45
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.63
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.1
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.9
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.09
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.33
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.51
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.11
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.99
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0012,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0012,L1 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0012,N Current (RMS),A,21.4
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,3.5
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.52
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.91
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.19
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,7.2
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.27
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.05
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.13
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.0
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.82
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.37
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.09
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0012,L1 Active Power,kW,5.11
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0012,N Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.42
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.97
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
110489,Coombe Bridge Ave,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.45
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.61
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.94
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.07
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.19
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.89
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.23
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.41
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.54
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.07
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.12
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.96
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0012,L1 Active Power,kW,4.59
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0012,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,16.1
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.47
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.72
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.1
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.7
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.26
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-0.93
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.15
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.16
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.6
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.44
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.34
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0012,L1 Active Power,kW,8.26
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0012,N Current (RMS),A,30.8
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,40.8
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.81
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.97
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.59
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.21
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.66
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.53
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.89
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.8
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.93
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.13
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.32
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.17
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.51
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0012,L1 Active Power,kW,5.03
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0012,N Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,29.4
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.87
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.22
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.84
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.81
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.69
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.48
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.62
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.1
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.42
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.34
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.27
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0012,L1 Active Power,kW,5.1
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0012,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.49
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.79
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.7
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.76
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.02
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,18.1
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.64
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.7
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.17
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.85
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.98
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.48
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0012,L1 Active Power,kW,5.49
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0012,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,12.4
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.8
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.9
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.77
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.36
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.66
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.89
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-2.14
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.6
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0012,L1 Active Power,kW,10.79
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0012,N Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,48.4
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.51
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.22
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.38
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.08
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.57
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,12.0
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,5.39
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.25
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.22
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.43
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.9
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.2
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0012,L1 Active Power,kW,7.97
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0012,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.9
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.08
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.45
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.52
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.69
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.92
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,3.2
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.29
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.26
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.66
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.65
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.44
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.23
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.38
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.54
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0012,L1 Active Power,kW,6.69
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0012,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,17.7
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,33.4
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
