Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.41
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.03
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
110489,Coombe Bridge Ave,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.5
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.78
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.48
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.86
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,3.17
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.06
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.46
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.47
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.13
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.83
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0012,L1 Active Power,kW,12.16
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0012,N Current (RMS),A,54.8
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,59.9
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.35
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.96
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.28
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
110489,Coombe Bridge Ave,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.09
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.2
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.15
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.76
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.56
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.7
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.84
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.99
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0012,L1 Active Power,kW,7.49
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0012,N Current (RMS),A,33.7
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,37.3
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.4
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.24
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.55
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.34
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,14.8
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-6.75
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.23
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.58
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.79
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.78
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.0
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.9
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.99
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-2.49
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0012,L1 Active Power,kW,7.3
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0012,N Current (RMS),A,26.4
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,18.0
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.22
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.67
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,0.55
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.11
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.9
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.24
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-4.8
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.98
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.49
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.49
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.48
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.46
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0012,L1 Active Power,kW,4.31
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0012,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.16
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.19
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.61
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.6
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.84
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.99
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,14.1
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,13.5
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.6
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.9
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.86
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0012,L1 Active Power,kW,6.22
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0012,N Current (RMS),A,26.6
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,31.0
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.09
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.97
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-2.92
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.35
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.54
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,17.4
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-1.18
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.18
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.38
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,13.7
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.83
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.01
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0012,L2 Active Power,kW,0.02
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0012,L1 Active Power,kW,4.91
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0012,N Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.0
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,26.0
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.65
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.91
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.58
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.59
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.6
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.2
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.5
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.28
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.59
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.1
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.09
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.08
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0012,L1 Active Power,kW,5.27
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0012,N Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.3
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.09
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.51
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.23
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.31
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,15.7
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.48
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.5
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.18
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.06
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.82
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0012,L2 Active Power,kW,0.03
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0012,L1 Active Power,kW,3.04
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0012,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.71
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.46
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.23
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.63
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.38
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.66
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.87
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.26
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,2.79
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.26
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.47
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.37
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0012,L1 Active Power,kW,3.89
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0012,N Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,7.6
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,23.7
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.53
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.2
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.3
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.4
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.27
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.1
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.08
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,12.3
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.9
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.17
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.89
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0012,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0012,L1 Active Power,kW,3.34
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0012,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,30.0
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.76
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,1.58
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.54
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.17
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.29
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.22
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.64
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.3
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.34
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.18
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,2.68
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.5
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.96
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.94
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0012,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0012,L1 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0012,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.13
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,1.32
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
