Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
110489,Coombe Bridge Ave,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.57
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.17
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.31
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.39
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,7.7
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.3
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.92
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.25
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,0.26
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.9
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.0
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.92
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.72
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.01
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0012,L1 Active Power,kW,3.37
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0012,N Current (RMS),A,15.3
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.5
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,30.1
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.1
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,0.76
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
110489,Coombe Bridge Ave,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.2
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.44
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,8.5
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,6.9
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.38
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-1.21
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,0.58
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,11.8
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.4
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.01
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.97
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.31
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.1
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0012,L1 Active Power,kW,3.19
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0012,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,30.2
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,0.74
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.49
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.47
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.2
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.1
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.61
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.75
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,0.56
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.35
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,23.1
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.7
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0012,L2 Active Power,kW,0.0
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0012,L1 Active Power,kW,4.81
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0012,N Current (RMS),A,19.5
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.97
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.72
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.3
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.43
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.71
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.8
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.89
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.72
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.08
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.61
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.05
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.1
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,15.9
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.92
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0012,L1 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0012,N Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,10.7
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,30.3
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.14
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.57
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
110489,Coombe Bridge Ave,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.32
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.62
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.16
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.73
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.4
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.86
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.37
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.07
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,0.89
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.03
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.83
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.77
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0012,L1 Active Power,kW,3.12
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0012,N Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,17.8
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,30.4
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.74
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.1
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.61
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.31
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.18
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.07
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.02
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.55
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.52
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.32
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.38
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0012,L1 Active Power,kW,2.92
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0012,N Current (RMS),A,18.3
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,30.5
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.4
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.99
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.42
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.22
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.66
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.39
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.55
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.3
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,7.3
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.63
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.25
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.19
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.08
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,2.95
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.6
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.94
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.43
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.84
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0012,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0012,L1 Active Power,kW,3.03
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0012,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.13
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.46
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.31
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.3
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.68
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.0
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.75
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.21
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,1.14
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,2.88
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.2
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,11.9
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.95
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0012,L2 Active Power,kW,0.07
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0012,L1 Active Power,kW,3.59
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0012,N Current (RMS),A,15.8
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.4
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,30.6
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.17
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.31
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.92
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.4
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.78
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.5
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.4
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.66
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.77
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.61
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.52
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.0
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.8
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.81
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0012,L2 Active Power,kW,0.11
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0012,L1 Active Power,kW,3.3
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0012,N Current (RMS),A,14.7
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,30.7
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,1.28
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
110489,Coombe Bridge Ave,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.78
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.3
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.1
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.0
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,2.83
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.12
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,0.92
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.26
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.9
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.5
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.01
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.35
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.92
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0012,L2 Active Power,kW,0.01
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0012,L1 Active Power,kW,2.81
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0012,N Current (RMS),A,15.2
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,30.8
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,1.16
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.82
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
110489,Coombe Bridge Ave,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.51
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.74
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.36
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.24
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,4.23
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.02
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-0.15
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.76
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.7
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.04
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.49
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0012,L2 Active Power,kW,0.25
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0012,L1 Active Power,kW,2.97
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0012,N Current (RMS),A,15.0
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,30.9
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.18
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.79
