Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.56
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.93
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.0
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.07
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,6.74
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.07
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-1.6
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.9
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.3
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.79
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.11
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.14
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.0
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.12
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0012,L1 Active Power,kW,3.5
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0012,N Current (RMS),A,16.4
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.8
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.1
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.32
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.77
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
110489,Coombe Bridge Ave,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.09
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.0
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.94
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.63
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.09
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.72
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.6
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.9
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-1.03
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.07
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0012,L1 Active Power,kW,3.67
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0012,N Current (RMS),A,16.2
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.6
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,31.0
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.7
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.38
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
110489,Coombe Bridge Ave,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.17
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.72
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.42
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.36
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,2.12
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,11.4
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.99
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.84
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.16
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.05
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.81
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.95
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.26
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0012,L1 Active Power,kW,3.6
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0012,N Current (RMS),A,16.6
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.3
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,5.0
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.3
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,31.1
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.91
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
110489,Coombe Bridge Ave,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.43
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.34
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.16
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.6
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.96
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.87
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.11
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.78
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.05
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.07
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.08
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0012,L2 Active Power,kW,0.05
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0012,L1 Active Power,kW,3.32
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0012,N Current (RMS),A,16.0
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.2
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.56
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.31
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
110489,Coombe Bridge Ave,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.75
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.46
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,2.03
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.97
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.78
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.25
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.58
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.49
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.2
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.2
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.0
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.03
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.59
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0012,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0012,L1 Active Power,kW,2.74
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0012,N Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,19.9
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,31.2
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.88
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.87
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.02
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
110489,Coombe Bridge Ave,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.24
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.7
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.27
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.0
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.6
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.1
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.84
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.67
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.23
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.5
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-1.02
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,0.98
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.3
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0012,L2 Active Power,kW,0.2
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0012,L1 Active Power,kW,3.0
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0012,N Current (RMS),A,14.0
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,6.2
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,31.3
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.8
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
110489,Coombe Bridge Ave,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.23
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.68
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.47
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.21
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,1.97
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.8
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.73
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.59
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.31
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.29
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.98
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,1.8
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.18
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.87
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.4
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0012,L1 Active Power,kW,3.37
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0012,N Current (RMS),A,17.2
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,9.9
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.36
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.09
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
110489,Coombe Bridge Ave,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.82
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.25
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.65
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.65
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.19
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,1.91
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.6
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.5
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.7
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.79
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.69
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.33
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.43
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.83
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.7
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,4.94
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.88
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-2.13
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0012,L1 Active Power,kW,3.68
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0012,N Current (RMS),A,26.3
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,4.7
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,22.7
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,31.4
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.66
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.09
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
110489,Coombe Bridge Ave,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.83
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.28
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.42
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.81
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,5.9
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.3
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.88
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.74
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.16
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.47
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.36
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.6
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,17.9
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.73
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,3.04
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.1
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.74
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.06
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0012,L1 Active Power,kW,3.36
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0012,N Current (RMS),A,21.2
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,14.6
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.4
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.93
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.97
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.16
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
110489,Coombe Bridge Ave,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.46
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.31
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.48
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,1.85
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.6
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.64
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.76
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.49
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.33
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.5
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.8
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.52
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.05
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.97
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0012,L1 Active Power,kW,3.42
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0012,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,4.8
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,11.6
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,31.5
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.46
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.54
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
110489,Coombe Bridge Ave,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.28
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.34
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.32
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.9
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-7.9
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.75
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.13
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.59
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.2
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.9
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.2
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.81
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0012,L1 Active Power,kW,3.4
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0012,N Current (RMS),A,19.3
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.2
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,11.2
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,20.7
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,31.6
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.03
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.51
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.98
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
110489,Coombe Bridge Ave,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.41
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.26
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.35
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,2.01
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,9.8
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
