Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.0
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.7
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.26
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.6
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.63
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.4
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.89
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.47
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.13
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.89
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.5
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0012,L1 Active Power,kW,4.09
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0012,N Current (RMS),A,18.8
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.7
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,31.7
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.59
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.66
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.56
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
110489,Coombe Bridge Ave,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.45
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.27
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.71
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.28
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,2.02
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,10.3
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.2
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.04
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.71
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.25
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.57
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.47
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.4
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.1
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.46
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.17
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.45
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0012,L1 Active Power,kW,4.25
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0012,N Current (RMS),A,19.4
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.5
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0012,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,feeder,0012,L1 Current (RMS),A,23.4
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,31.8
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.97
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.62
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.95
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.29
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.67
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.67
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,2.05
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,9.4
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.7
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.01
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.84
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.24
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.69
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.07
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.5
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.7
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.6
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.03
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.88
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.71
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0012,L1 Active Power,kW,4.27
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0012,N Current (RMS),A,19.7
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0012,L2 Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,feeder,0012,L1 Current (RMS),A,23.0
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.28
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.85
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.29
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
110489,Coombe Bridge Ave,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.36
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.41
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.25
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,1.94
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,10.2
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.5
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,1.8
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.0
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.13
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.94
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.11
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.74
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.34
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.0
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.64
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.45
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.93
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.55
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0012,L1 Active Power,kW,4.51
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0012,N Current (RMS),A,19.8
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0012,L3 Current (RMS),A,4.6
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0012,L2 Current (RMS),A,10.8
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,feeder,0012,L1 Current (RMS),A,23.5
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,31.9
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.99
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
110489,Coombe Bridge Ave,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.27
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.3
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.69
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.4
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.33
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,2.04
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,11.0
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.4
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.0
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,9.3
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.25
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.77
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.09
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.56
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.46
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.9
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.77
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.44
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-2.82
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.79
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.62
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0012,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0012,N Current (RMS),A,20.0
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0012,L3 Current (RMS),A,4.9
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0012,L2 Current (RMS),A,10.9
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,feeder,0012,L1 Current (RMS),A,24.2
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.39
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.9
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
110489,Coombe Bridge Ave,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.34
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.32
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.8
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.44
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.47
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,1.88
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,10.5
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.6
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.5
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.8
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.11
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.81
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.08
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.61
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.6
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.9
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.96
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.43
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.12
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.78
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0012,L2 Active Power,kW,-0.85
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0012,L1 Active Power,kW,4.73
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0012,N Current (RMS),A,21.0
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.6
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0012,L2 Current (RMS),A,11.1
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,feeder,0012,L1 Current (RMS),A,24.7
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,32.0
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-9.5
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.35
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
110489,Coombe Bridge Ave,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.23
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,0.33
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-0.76
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,-1.45
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,-0.58
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,1.92
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,11.5
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,6.7
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,2.9
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,8.9
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-8.17
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,8.8
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-5.13
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,-2.61
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.12
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.8
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0012,L3 Reactive Power,kVAR,-0.88
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0012,L2 Reactive Power,kVAR,2.5
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0012,L1 Reactive Power,kVAR,-3.15
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0012,L3 Active Power,kW,-0.77
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0012,L2 Active Power,kW,-1.02
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0012,L1 Active Power,kW,4.83
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0012,N Current (RMS),A,22.2
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0012,L3 Current (RMS),A,5.4
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0012,L2 Current (RMS),A,11.7
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,feeder,0012,L1 Current (RMS),A,25.2
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,32.1
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.42
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.73
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.63
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.03
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
110489,Coombe Bridge Ave,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
